Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
252011,Birch Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252011,Birch Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252011,Birch Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
252011,Birch Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252011,Birch Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252011,Birch Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
252011,Birch Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252011,Birch Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
252011,Birch Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
252011,Birch Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.79
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
252011,Birch Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
252011,Birch Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.7
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252011,Birch Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
252011,Birch Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.76
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.2
252011,Birch Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
252011,Birch Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
252011,Birch Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
