Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.58
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.4
252011,Birch Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
252011,Birch Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252011,Birch Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.84
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.6
252011,Birch Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
252011,Birch Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
252011,Birch Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.56
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
252011,Birch Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
252011,Birch Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
252011,Birch Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252011,Birch Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252011,Birch Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
252011,Birch Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252011,Birch Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.06
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
252011,Birch Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
252011,Birch Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
252011,Birch Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
252011,Birch Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
