Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252011,Birch Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
252011,Birch Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.17
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252011,Birch Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
252011,Birch Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
252011,Birch Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252011,Birch Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
252011,Birch Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
252011,Birch Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252011,Birch Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
252011,Birch Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
