Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
252011,Birch Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252011,Birch Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
252011,Birch Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
252011,Birch Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252011,Birch Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.92
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
252011,Birch Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252011,Birch Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
252011,Birch Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
252011,Birch Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
252011,Birch Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
252011,Birch Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
