Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252011,Birch Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
252011,Birch Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252011,Birch Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252011,Birch Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
252011,Birch Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252011,Birch Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252011,Birch Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
252011,Birch Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252011,Birch Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
