Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
252011,Birch Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252011,Birch Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
252011,Birch Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252011,Birch Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
252011,Birch Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
252011,Birch Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
252011,Birch Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252011,Birch Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252011,Birch Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.73
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
252011,Birch Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252011,Birch Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
