Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
252011,Birch Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
252011,Birch Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.55
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
252011,Birch Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252011,Birch Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.35
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
252011,Birch Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
252011,Birch Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
252011,Birch Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
252011,Birch Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
252011,Birch Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.71
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
252011,Birch Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252011,Birch Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
252011,Birch Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
