Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.46
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
252011,Birch Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.85
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
252011,Birch Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
252011,Birch Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.7
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
252011,Birch Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
252011,Birch Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.0
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
252011,Birch Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
252011,Birch Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252011,Birch Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
252011,Birch Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
252011,Birch Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
252011,Birch Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
252011,Birch Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.34
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
252011,Birch Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
252011,Birch Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.68
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
252011,Birch Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
252011,Birch Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
252011,Birch Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
