Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252011,Birch Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252011,Birch Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252011,Birch Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252011,Birch Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.4
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
252011,Birch Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.4
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252011,Birch Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,22.3
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.3
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
252011,Birch Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.2
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252011,Birch Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252011,Birch Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
252011,Birch Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252011,Birch Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
