Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252011,Birch Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
252011,Birch Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
252011,Birch Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
252011,Birch Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
252011,Birch Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252011,Birch Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
252011,Birch Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,22.2
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252011,Birch Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,22.3
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252011,Birch Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
252011,Birch Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,22.3
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252011,Birch Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
