Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252011,Birch Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,22.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,22.4
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
252011,Birch Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
252011,Birch Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
252011,Birch Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252011,Birch Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252011,Birch Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252011,Birch Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.53
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.9
252011,Birch Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
252011,Birch Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
252011,Birch Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
252011,Birch Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252011,Birch Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
