Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252011,Birch Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252011,Birch Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252011,Birch Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252011,Birch Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
252011,Birch Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
252011,Birch Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
252011,Birch Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252011,Birch Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252011,Birch Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
252011,Birch Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
252011,Birch Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252011,Birch Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252011,Birch Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
252011,Birch Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252011,Birch Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252011,Birch Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
252011,Birch Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
