Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252011,Birch Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
252011,Birch Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252011,Birch Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
252011,Birch Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252011,Birch Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
252011,Birch Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252011,Birch Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
252011,Birch Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
252011,Birch Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252011,Birch Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252011,Birch Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252011,Birch Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
