Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
252011,Birch Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
252011,Birch Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
252011,Birch Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
252011,Birch Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
252011,Birch Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252011,Birch Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252011,Birch Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
252011,Birch Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252011,Birch Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252011,Birch Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252011,Birch Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
252011,Birch Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
252011,Birch Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
252011,Birch Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252011,Birch Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252011,Birch Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.39
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
252011,Birch Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
