Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252011,Birch Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252011,Birch Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252011,Birch Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
252011,Birch Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
252011,Birch Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
252011,Birch Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
252011,Birch Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
252011,Birch Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252011,Birch Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
252011,Birch Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
252011,Birch Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
252011,Birch Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252011,Birch Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.94
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
252011,Birch Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252011,Birch Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
252011,Birch Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
