Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.25
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.9
252011,Birch Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252011,Birch Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
252011,Birch Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.76
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
252011,Birch Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.51
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.9
252011,Birch Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
252011,Birch Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
252011,Birch Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.83
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,161.1
252011,Birch Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252011,Birch Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
252011,Birch Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.41
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.1
252011,Birch Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
252011,Birch Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252011,Birch Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.01
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,147.0
252011,Birch Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
252011,Birch Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
252011,Birch Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,43.56
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,180.2
252011,Birch Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
252011,Birch Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
252011,Birch Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.25
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
252011,Birch Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
252011,Birch Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
252011,Birch Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
252011,Birch Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
252011,Birch Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
