Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.28
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
252011,Birch Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
252011,Birch Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.38
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
252011,Birch Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
252011,Birch Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.42
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.6
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,154.5
252011,Birch Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
252011,Birch Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.43
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,109.0
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,161.5
252011,Birch Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
252011,Birch Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
252011,Birch Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.25
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
252011,Birch Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
252011,Birch Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.54
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.6
252011,Birch Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
252011,Birch Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
252011,Birch Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
252011,Birch Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.5
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
252011,Birch Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
252011,Birch Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.36
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252011,Birch Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
