Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
252011,Birch Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
252011,Birch Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
252011,Birch Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
252011,Birch Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
252011,Birch Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252011,Birch Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
252011,Birch Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252011,Birch Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
252011,Birch Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252011,Birch Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
252011,Birch Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
252011,Birch Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.94
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
252011,Birch Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
252011,Birch Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
252011,Birch Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
252011,Birch Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.12
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
252011,Birch Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
252011,Birch Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
252011,Birch Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
252011,Birch Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
