Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
252011,Birch Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.82
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
252011,Birch Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
252011,Birch Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
252011,Birch Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
252011,Birch Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.19
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
252011,Birch Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
252011,Birch Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
252011,Birch Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252011,Birch Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
