Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
252011,Birch Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252011,Birch Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
252011,Birch Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
252011,Birch Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252011,Birch Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252011,Birch Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252011,Birch Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
252011,Birch Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
252011,Birch Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.14
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
252011,Birch Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
252011,Birch Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.47
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.5
252011,Birch Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
252011,Birch Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.8
252011,Birch Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
252011,Birch Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
252011,Birch Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
