Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
252011,Birch Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252011,Birch Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252011,Birch Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
252011,Birch Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252011,Birch Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252011,Birch Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.49
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.5
252011,Birch Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
252011,Birch Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
252011,Birch Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
252011,Birch Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252011,Birch Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.7
252011,Birch Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
252011,Birch Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
