Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.3
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
252011,Birch Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
252011,Birch Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
252011,Birch Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252011,Birch Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
252011,Birch Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
252011,Birch Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
252011,Birch Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.46
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
252011,Birch Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.7
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
252011,Birch Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
252011,Birch Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
252011,Birch Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
252011,Birch Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
252011,Birch Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
252011,Birch Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
252011,Birch Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
