Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
252011,Birch Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
252011,Birch Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252011,Birch Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252011,Birch Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252011,Birch Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252011,Birch Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
252011,Birch Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252011,Birch Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252011,Birch Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
252011,Birch Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
252011,Birch Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
252011,Birch Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
