Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
252011,Birch Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252011,Birch Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252011,Birch Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
252011,Birch Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
252011,Birch Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252011,Birch Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
252011,Birch Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
252011,Birch Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252011,Birch Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.2
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
252011,Birch Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
252011,Birch Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
252011,Birch Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
252011,Birch Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252011,Birch Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252011,Birch Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
252011,Birch Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
