Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
252011,Birch Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
252011,Birch Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252011,Birch Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252011,Birch Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
252011,Birch Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252011,Birch Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
252011,Birch Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
252011,Birch Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
252011,Birch Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
252011,Birch Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
252011,Birch Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252011,Birch Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
