Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
252011,Birch Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252011,Birch Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
252011,Birch Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252011,Birch Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252011,Birch Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252011,Birch Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252011,Birch Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252011,Birch Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
252011,Birch Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
252011,Birch Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
252011,Birch Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252011,Birch Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
252011,Birch Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252011,Birch Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252011,Birch Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252011,Birch Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
252011,Birch Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252011,Birch Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
