Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
252011,Birch Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.51
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
252011,Birch Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252011,Birch Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
252011,Birch Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252011,Birch Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.26
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
252011,Birch Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
252011,Birch Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252011,Birch Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
252011,Birch Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
252011,Birch Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252011,Birch Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
252011,Birch Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252011,Birch Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252011,Birch Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
252011,Birch Road,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
