Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
252011,Birch Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
