Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
252011,Birch Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
252011,Birch Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
252011,Birch Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
252011,Birch Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.83
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
252011,Birch Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
252011,Birch Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
252011,Birch Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.5
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.7
252011,Birch Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
252011,Birch Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
252011,Birch Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.74
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
252011,Birch Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
252011,Birch Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
