Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.5
252011,Birch Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
252011,Birch Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.81
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
252011,Birch Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.84
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
252011,Birch Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
252011,Birch Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.95
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.0
252011,Birch Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
252011,Birch Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
252011,Birch Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
252011,Birch Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.46
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.3
252011,Birch Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252011,Birch Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
