Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
252011,Birch Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
252011,Birch Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.46
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
252011,Birch Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.33
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
252011,Birch Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
