Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
252011,Birch Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
252011,Birch Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
252011,Birch Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
252011,Birch Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
252011,Birch Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
252011,Birch Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
252011,Birch Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
