Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
252011,Birch Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
252011,Birch Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.13
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
252011,Birch Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252011,Birch Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252011,Birch Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
