Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
252011,Birch Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
252011,Birch Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252011,Birch Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
252011,Birch Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252011,Birch Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
252011,Birch Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
