Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252011,Birch Road,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
252011,Birch Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252011,Birch Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
252011,Birch Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
252011,Birch Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252011,Birch Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
