Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
252011,Birch Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
252011,Birch Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
252011,Birch Road,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
252011,Birch Road,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
