Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
252011,Birch Road,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
252011,Birch Road,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
252011,Birch Road,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
252011,Birch Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252011,Birch Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
252011,Birch Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
252011,Birch Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
252011,Birch Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
252011,Birch Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
