Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252011,Birch Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252011,Birch Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
252011,Birch Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
252011,Birch Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.31
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
252011,Birch Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
