Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
252011,Birch Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252011,Birch Road,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.76
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
252011,Birch Road,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
252011,Birch Road,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
252011,Birch Road,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
252011,Birch Road,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252011,Birch Road,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
