Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
252011,Birch Road,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252011,Birch Road,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252011,Birch Road,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
252011,Birch Road,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252011,Birch Road,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
252011,Birch Road,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
252011,Birch Road,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
252011,Birch Road,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
252011,Birch Road,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
252011,Birch Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
