Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
252011,Birch Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252011,Birch Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
252011,Birch Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
252011,Birch Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
252011,Birch Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
252011,Birch Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
252011,Birch Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
252011,Birch Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252011,Birch Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
252011,Birch Road,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252011,Birch Road,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.07
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252011,Birch Road,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
252011,Birch Road,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
