Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
252011,Birch Road,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
252011,Birch Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252011,Birch Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252011,Birch Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
