Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252011,Birch Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.48
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
