Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.43
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
252011,Birch Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252011,Birch Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.94
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252011,Birch Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
252011,Birch Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.63
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,150.9
252011,Birch Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
252011,Birch Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.65
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.8
252011,Birch Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
252011,Birch Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
252011,Birch Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.18
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
252011,Birch Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
252011,Birch Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.0
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
252011,Birch Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
252011,Birch Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.62
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,164.3
252011,Birch Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
252011,Birch Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
252011,Birch Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,44.99
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,187.9
252011,Birch Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
252011,Birch Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
252011,Birch Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.25
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.1
252011,Birch Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
252011,Birch Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
252011,Birch Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.63
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.4
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.9
252011,Birch Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
252011,Birch Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
252011,Birch Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
