Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.34
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,156.0
252011,Birch Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
252011,Birch Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.2
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
252011,Birch Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.93
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.3
252011,Birch Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
252011,Birch Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.84
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.6
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.1
252011,Birch Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
252011,Birch Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.64
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.5
252011,Birch Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252011,Birch Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.49
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
252011,Birch Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
252011,Birch Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
