Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
252011,Birch Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
252011,Birch Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252011,Birch Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.56
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
252011,Birch Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
252011,Birch Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
252011,Birch Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
252011,Birch Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.12
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
252011,Birch Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
252011,Birch Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
