Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
252011,Birch Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
252011,Birch Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.17
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
252011,Birch Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252011,Birch Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.06
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.5
252011,Birch Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
252011,Birch Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
