Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.33
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
252011,Birch Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
