Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.81
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
252011,Birch Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
252011,Birch Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252011,Birch Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
252011,Birch Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
