Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.37
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
252011,Birch Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.34
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
252011,Birch Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.8
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
252011,Birch Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.02
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
252011,Birch Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252011,Birch Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
