Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
252011,Birch Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
252011,Birch Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
