Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
252011,Birch Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
252011,Birch Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.2
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.2
252011,Birch Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
252011,Birch Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252011,Birch Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252011,Birch Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
