Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.79
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
252011,Birch Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
252011,Birch Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252011,Birch Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
