Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252011,Birch Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
252011,Birch Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
