Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
252011,Birch Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
252011,Birch Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252011,Birch Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252011,Birch Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
252011,Birch Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
252011,Birch Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
