Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
252011,Birch Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
252011,Birch Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
252011,Birch Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
252011,Birch Road,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
252011,Birch Road,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
252011,Birch Road,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252011,Birch Road,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
