Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252011,Birch Road,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
252011,Birch Road,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
252011,Birch Road,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252011,Birch Road,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
252011,Birch Road,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
