Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
252011,Birch Road,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
