Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
252011,Birch Road,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.75
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
252011,Birch Road,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
252011,Birch Road,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.88
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
252011,Birch Road,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.07
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.0
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
252011,Birch Road,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
252011,Birch Road,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.55
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
252011,Birch Road,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
252011,Birch Road,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.52
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.4
252011,Birch Road,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
252011,Birch Road,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.63
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,154.0
252011,Birch Road,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
252011,Birch Road,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.81
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.0
252011,Birch Road,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252011,Birch Road,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
252011,Birch Road,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
