Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.8
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
252011,Birch Road,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.7
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
252011,Birch Road,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.81
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
252011,Birch Road,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.03
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.7
252011,Birch Road,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
252011,Birch Road,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.84
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.4
252011,Birch Road,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.5
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252011,Birch Road,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252011,Birch Road,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.4
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
252011,Birch Road,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.45
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
