Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
252011,Birch Road,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.3
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
252011,Birch Road,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
252011,Birch Road,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.2
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
252011,Birch Road,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.3
252011,Birch Road,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.1
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
252011,Birch Road,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.05
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.6
252011,Birch Road,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.9
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
252011,Birch Road,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.8
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252011,Birch Road,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
252011,Birch Road,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
252011,Birch Road,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.97
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
252011,Birch Road,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
252011,Birch Road,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.8
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
252011,Birch Road,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252011,Birch Road,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
