Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
252011,Birch Road,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
252011,Birch Road,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.16
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
252011,Birch Road,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
252011,Birch Road,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.02
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252011,Birch Road,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
252011,Birch Road,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252011,Birch Road,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252011,Birch Road,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
252011,Birch Road,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
