Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252011,Birch Road,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252011,Birch Road,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.42
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
252011,Birch Road,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252011,Birch Road,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
252011,Birch Road,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
252011,Birch Road,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
252011,Birch Road,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
252011,Birch Road,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
252011,Birch Road,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
