Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252011,Birch Road,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
252011,Birch Road,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252011,Birch Road,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
252011,Birch Road,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.63
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
252011,Birch Road,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
252011,Birch Road,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
252011,Birch Road,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.4
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
252011,Birch Road,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
252011,Birch Road,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
252011,Birch Road,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
252011,Birch Road,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.72
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,158.7
252011,Birch Road,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
252011,Birch Road,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
252011,Birch Road,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.05
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,40.64
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,169.3
252011,Birch Road,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
